Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532548,Highfield Road Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532548,Highfield Road Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
532548,Highfield Road Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
532548,Highfield Road Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532548,Highfield Road Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532548,Highfield Road Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532548,Highfield Road Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
