Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532548,Highfield Road Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
