Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.37
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
