Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.29
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.68
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.68
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.93
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
