Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532548,Highfield Road Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.26
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.86
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.88
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.87
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.1
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
