Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.06
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.54
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
