Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.16
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
