Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
