Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
532548,Highfield Road Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
