Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
