Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
