Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.2
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
