Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
