Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
