Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
