Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.41
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
