Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
