Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.8
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
532548,Highfield Road Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532548,Highfield Road Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.4
