Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.93
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
532548,Highfield Road Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
