Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532548,Highfield Road Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532548,Highfield Road Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532548,Highfield Road Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.8
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532548,Highfield Road Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
