Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
532548,Highfield Road Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532548,Highfield Road Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.74
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
