Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
