Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.3
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.39
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
