Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.58
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
