Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.47
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.56
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.64
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532548,Highfield Road Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.99
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
