Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.29
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.52
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
