Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.46
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
