Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.2
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.2
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.2
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
