Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.3
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.4
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.4
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.5
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
