Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.6
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.7
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.8
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.9
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.0
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.1
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
