Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.3
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.4
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.5
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.6
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.7
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.8
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
