Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
