Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
