Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
